Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,304.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,211.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,291.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,226.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92651
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,218.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,181.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,259.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,214.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,300.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
