Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,269.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,186.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,165.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,259.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,261.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,247.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,295.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,174.88
