Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,280.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,199.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,311.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,245.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,192.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,275.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,289.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,306.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,171.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,295.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
