Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,178.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,284.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78793
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8739
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,219.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,265.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,223.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,231.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,169.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,249.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74221
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
