Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,189.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,218.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,213.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,271.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87829
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69262
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88168
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73761
