Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,142.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88659
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91369
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88254
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
