Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,201.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,179.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70019
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86361
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83688
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8797
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,204.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
