Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86706
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91455
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62521
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88113
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76568
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
