Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90655
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88244
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85135
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
