Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,123.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81988
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92752
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85455
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90253
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9353
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
