Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9198
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78381
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87579
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84671
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82351
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87579
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82153
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
