Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81671
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91589
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80096
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78387
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9299
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
