Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79376
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85183
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78119
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79037
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
