Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88299
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80691
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93378
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76699
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81082
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,166.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87103
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76043
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
