Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78131
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85736
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76617
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
