Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81131
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85006
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91891
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90262
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9321
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8269
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85083
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89673
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,179.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
