Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,256.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95563
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,195.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,269.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92029
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,219.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,283.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90597
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,177.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,290.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
