Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,173.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,217.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,175.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,217.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,195.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,188.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,230.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,166.25
