Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,289.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,197.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,254.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,351.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,139.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,191.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,249.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,339.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,228.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,329.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
