Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,173.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,290.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,234.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,230.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,317.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,215.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92609
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,163.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,238.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,330.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,178.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,162.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,327.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
