Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,213.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,238.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,320.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,226.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,154.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,228.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,331.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,315.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
