Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,164.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,229.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,318.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,227.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,332.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,201.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,328.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,276.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,176.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,231.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,351.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
