Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,228.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,286.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,383.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,204.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,204.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,280.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,375.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,279.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,186.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,194.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,277.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,371.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,280.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
