Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,219.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,287.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,384.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,277.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,288.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,356.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,271.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,286.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,389.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,153.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,214.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,228.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,299.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,435.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,230.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,325.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
