Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,212.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,201.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,250.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,283.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,399.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,219.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,355.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,215.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,237.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,291.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,426.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,214.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,221.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,164.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,256.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,295.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,450.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,235.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,334.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,222.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,290.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,291.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,390.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,238.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,343.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
