Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,165.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,225.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,181.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,307.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,301.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,408.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,325.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,178.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,286.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,294.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,431.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,231.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,320.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,197.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,263.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,279.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,401.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,330.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
