Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,254.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,381.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,347.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,146.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,181.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,185.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,387.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,135.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,199.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,348.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,312.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94864
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,252.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,293.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,198.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,269.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
