Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,306.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,260.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,156.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,234.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,324.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,222.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86035
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,206.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,320.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,254.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,218.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
