Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,248.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,349.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,173.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,253.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,187.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,306.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,270.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,208.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,300.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,215.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,313.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,253.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92108
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
