Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,156.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,287.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,292.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,203.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,177.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,206.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,352.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,157.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,207.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94366
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,203.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,271.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,348.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
