Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,189.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,167.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,201.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,218.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,349.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,272.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,212.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,326.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,290.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,303.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,278.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91864
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
