Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,158.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,228.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,164.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,364.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,187.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,300.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,349.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,320.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,171.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,253.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,334.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,262.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,178.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,264.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,177.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,332.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,227.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
