Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,175.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,281.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,224.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,216.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,315.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,284.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
