Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,154.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,159.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,271.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,146.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,249.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,316.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,269.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,269.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,166.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,231.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,304.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,266.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94095
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
