Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,209.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,178.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,296.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,301.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,279.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,221.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,303.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,212.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,360.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81924
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,125.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,247.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,309.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,266.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,288.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,260.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
