Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93359
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,266.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,198.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,315.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,231.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,295.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,315.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,247.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,278.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,355.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
