Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,171.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,319.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,348.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,311.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,211.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,226.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,344.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,315.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91699
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,250.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,300.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,290.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
