Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,282.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,272.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,314.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,154.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,157.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,236.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,288.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,317.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
