Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,271.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,289.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,202.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,307.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,312.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,339.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95096
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,126.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,206.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,372.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,287.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91562
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,246.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,223.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,322.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,319.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
