Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91366
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,264.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,200.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,294.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92233
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,162.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,295.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,190.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,339.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,258.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,219.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,297.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,178.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,226.62
