Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,389.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,319.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,235.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,317.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,254.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,160.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,216.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,315.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,249.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,362.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,308.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
