Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,173.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,160.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,301.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,364.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,266.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94055
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,160.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,278.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,209.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,305.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,289.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,159.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,208.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,291.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,276.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,254.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
