Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,221.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,218.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,222.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,209.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,263.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91092
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92392
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,112.38
