Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,206.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,224.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,217.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,230.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84146
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8536
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93909
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
