Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,180.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,210.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91312
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,177.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8204
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
