Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93567
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
