Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81082
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75134
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8374
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84698
