Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79092
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7608
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92596
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90185
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78558
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
