Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84933
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9223
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6864
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
