Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72323
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,156.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84186
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.918
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8493
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9133
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
