Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87567
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74249
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,177.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88638
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93024
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71731
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
