Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88406
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66455
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,159.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
