Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68923
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89349
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90445
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
