Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91162
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94876
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,164.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83389
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88138
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
