Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85589
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87604
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,190.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,203.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8891
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78531
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,166.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8851
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9172
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
