Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,194.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92004
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94098
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91449
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86923
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
