Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85074
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,225.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88449
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,158.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,247.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
