Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91998
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88757
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87378
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,161.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,220.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,250.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
