Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,270.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,224.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,164.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,189.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,176.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,273.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92279
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,190.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,260.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,269.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
