Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,263.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,195.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,190.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,326.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,168.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
