Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,211.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,309.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,216.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,151.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,310.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,205.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,197.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,306.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,166.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9563
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,165.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,188.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,333.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,249.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
