Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,141.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,182.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,207.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,251.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,357.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,184.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,273.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,159.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,215.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,233.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,321.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,270.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,222.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,251.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,373.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,248.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,239.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,204.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,231.25
