Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,379.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,260.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,167.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,239.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,265.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,361.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,300.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,252.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,261.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,352.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,195.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,284.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,183.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,237.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,174.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,253.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,362.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,259.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
