Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,151.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,317.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,254.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,328.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,157.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,215.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,199.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,290.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,302.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,397.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,218.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,287.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,268.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,383.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,174.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,325.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,253.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,370.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,226.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,293.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,87.75
